Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9913
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99167
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86435
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97659
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95325
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36275
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.19
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9477200000000001
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.983
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,65.62
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,67.38
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,82.88
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,82.88
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.88
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,61.88
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,62.12
931355,Hampshire Close,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.25
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9041399999999999
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8891
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94427
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94385
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96075
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95862
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.56
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9860200000000001
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78863
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707600000000001
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9532200000000001
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36083000000000004
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.81
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97324
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95416
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829399999999999
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,78.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,78.25
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,78.12
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,79.75
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,80.12
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,61.12
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,61.12
931355,Hampshire Close,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.69
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9108299999999999
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9288299999999999
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91156
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9550799999999999
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98196
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97504
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8411799999999999
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96619
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.953
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26261999999999996
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98767
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9712799999999999
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97714
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,54.75
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,55.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,79.75
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,80.12
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.12
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,70.75
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,70.75
931355,Hampshire Close,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.75
931355,Hampshire Close,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89264
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9193399999999999
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9076799999999999
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9481200000000001
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96616
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95581
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96411
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99905
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85095
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.25
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22910999999999998
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.81
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.69
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95767
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95691
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9717100000000001
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
