Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
931355,Hampshire Close,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.56
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,61.75
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,61.88
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.88
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,115.38
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,115.5
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.38
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,71.62
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,71.75
931355,Hampshire Close,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.62
931355,Hampshire Close,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.87
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81405
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94324
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82052
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95373
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728700000000001
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96014
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96139
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9250200000000001
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83957
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.13
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9658200000000001
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95514
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33239
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9890700000000001
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97165
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97601
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.11
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,56.38
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,57.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,76.5
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,77.12
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.88
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,58.75
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,58.75
931355,Hampshire Close,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.37
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.5
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82245
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9487899999999999
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7377600000000001
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9507399999999999
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697899999999999
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94858
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91217
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8533
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9637399999999999
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9560799999999999
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42946999999999996
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.94
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95981
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97375
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.62
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
931355,Hampshire Close,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.8
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,65.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,65.25
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.25
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,81.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,81.5
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,81.38
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,89.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,89.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.94
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.06
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8457899999999999
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99005
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.71936
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9340200000000001
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9712799999999999
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95972
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95026
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90436
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85614
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.94
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97626
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9560799999999999
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25206
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.19
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.69
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94647
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736600000000001
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9882200000000001
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,67.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,67.12
931355,Hampshire Close,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.12
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.53
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,69.62
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,69.75
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.75
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,100.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,100.5
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,98.25
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,98.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.38
931355,Hampshire Close,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.25
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94983
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93268
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81396
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
