Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94534
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798899999999999
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97516
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9534
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9065799999999999
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80679
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97201
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50881
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.81
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.87
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9465600000000001
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.62
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.75
931355,Hampshire Close,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.62
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.64
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.17
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.2
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,74.25
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,74.38
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,74.38
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,83.38
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,83.62
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,106.38
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,106.5
931355,Hampshire Close,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
931355,Hampshire Close,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8865
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98666
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86456
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92285
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98367
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9580700000000001
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92117
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87451
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.44
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9693299999999999
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545299999999999
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24697
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98398
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9737899999999999
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
931355,Hampshire Close,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,64.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,68.62
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,65.88
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,98.12
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,98.62
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,80.38
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,80.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
931355,Hampshire Close,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.94
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8430799999999999
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9799200000000001
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88925
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97488
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9941700000000001
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9653299999999999
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.12
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97488
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9263299999999999
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87646
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.25
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9712200000000001
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34679
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.31
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95029
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97278
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98474
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
931355,Hampshire Close,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,85.75
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,85.88
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.75
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,118.38
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,119.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,72.25
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,72.5
931355,Hampshire Close,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
931355,Hampshire Close,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.19
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8421299999999999
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94604
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97906
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93268
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9839200000000001
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97464
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94965
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90512
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8651700000000001
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
