Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657899999999999
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95404
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39229
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97501
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95071
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
931355,Hampshire Close,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,64.62
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,64.88
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,81.62
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,81.88
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.62
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,79.88
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,80.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.88
931355,Hampshire Close,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8417
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94763
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97116
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97498
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9412200000000001
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95035
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.56
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728700000000001
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9571200000000001
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29454
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.44
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.25
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9063100000000001
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9361299999999999
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97736
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
931355,Hampshire Close,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.2
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,84.5
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,87.12
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,94.88
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,95.12
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,98.25
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,98.5
931355,Hampshire Close,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,98.38
931355,Hampshire Close,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.62
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87546
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9744
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9858100000000001
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9571799999999999
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9757399999999999
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9765
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95129
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617600000000001
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9553200000000001
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3051
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.06
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.37
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91617
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95926
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
931355,Hampshire Close,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.77
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.89
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.3
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,84.12
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,84.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,84.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,118.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,118.25
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,118.12
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,98.62
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,98.75
931355,Hampshire Close,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,98.75
931355,Hampshire Close,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88449
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9731700000000001
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89517
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95035
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9885299999999999
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9694799999999999
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9902299999999999
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9976799999999999
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9723799999999999
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24944000000000002
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.62
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.06
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91174
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95755
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758899999999999
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
931355,Hampshire Close,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.62
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.77
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.42
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
