Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,97.5
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,97.5
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,121.12
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,131.62
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,126.38
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,91.5
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,91.5
931355,Hampshire Close,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
931355,Hampshire Close,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.44
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9162
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9625799999999999
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8218700000000001
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96985
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95657
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97272
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9534299999999999
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9979899999999999
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9047200000000001
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566899999999999
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39593
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.38
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.5
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776600000000001
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9382
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97003
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.12
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.12
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.77
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.78
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.25
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.72
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.77
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,120.12
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,120.38
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,120.25
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,110.88
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,111.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,110.88
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,89.62
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,89.75
931355,Hampshire Close,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.75
931355,Hampshire Close,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9285899999999999
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9640200000000001
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8576299999999999
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9811700000000001
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9559
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848299999999999
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776600000000001
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9792200000000001
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96344
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38871999999999995
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.31
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.19
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9759200000000001
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96252
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9865700000000001
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.47
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.47
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.5
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.55
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.7
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.7
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,135.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,136.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,82.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,82.12
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,110.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,111.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,110.88
931355,Hampshire Close,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.81
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8978299999999999
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95105
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8345600000000001
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9728100000000001
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9741799999999999
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751299999999999
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38509
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94644
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9757399999999999
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805299999999999
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
931355,Hampshire Close,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.36
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.41
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.81
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.86
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.95
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,90.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,90.5
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,90.25
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,77.62
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,81.25
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.62
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,99.75
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,99.88
931355,Hampshire Close,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,99.88
931355,Hampshire Close,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.25
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90649
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9585
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81012
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9954200000000001
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9570000000000001
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9677399999999999
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.38
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
