Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9842799999999999
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9789100000000001
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8968200000000001
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97598
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537700000000001
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29979
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.62
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89612
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97272
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97659
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
931355,Hampshire Close,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.78
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.81
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.55
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.88
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,132.88
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,133.38
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,92.62
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,93.5
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,93.62
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,93.75
931355,Hampshire Close,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,93.62
931355,Hampshire Close,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9407
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787899999999999
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9008200000000001
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9948100000000001
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97024
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.12
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.25
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98761
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9667399999999999
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98911
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40362
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.37
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97229
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9914200000000001
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98782
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.25
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
931355,Hampshire Close,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.48
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.52
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.48
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,147.38
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,147.38
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,147.38
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,100.25
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,101.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.62
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,102.38
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,103.5
931355,Hampshire Close,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.12
931355,Hampshire Close,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9697899999999999
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94455
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97519
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96265
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9642
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9547100000000001
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9880700000000001
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96509
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869100000000001
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31756
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.63
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9526700000000001
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9915200000000001
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9781799999999999
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
931355,Hampshire Close,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.61
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,91.62
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,91.62
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,91.62
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,99.75
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,100.25
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,95.88
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,96.12
931355,Hampshire Close,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94037
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97198
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88284
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94705
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9895299999999999
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99103
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91504
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-86.81
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13799
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34395
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.56
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
