Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.87
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364899999999999
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9842200000000001
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94247
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.67
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.7
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,93.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,101.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,97.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,119.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,119.12
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,96.62
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,96.88
931355,Hampshire Close,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,96.75
931355,Hampshire Close,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91141
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9490700000000001
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8236399999999999
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98221
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97711
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9869100000000001
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99677
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8556799999999999
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96295
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.38
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30843000000000004
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95529
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40316
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.75
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98383
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9542799999999999
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
931355,Hampshire Close,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.09
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.14
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.73
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.77
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.78
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.81
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,130.75
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,132.38
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,131.62
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,92.25
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,92.5
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,92.38
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,97.75
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,98.12
931355,Hampshire Close,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91748
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9491299999999999
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8381
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9603299999999999
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96435
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9792799999999999
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99393
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9116799999999999
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.69
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30565
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9526399999999999
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32323
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.94
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.81
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9451
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9841
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93796
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.25
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
931355,Hampshire Close,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.09
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.83
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.84
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,115.25
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,115.38
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,115.25
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,105.12
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,106.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,109.75
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,109.88
931355,Hampshire Close,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.75
931355,Hampshire Close,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94415
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96411
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86175
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9941700000000001
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9842799999999999
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9919100000000001
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99365
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9381700000000001
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8323299999999999
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.69
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29536999999999997
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9500700000000001
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29674
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.75
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.06
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93014
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95737
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92822
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.75
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,67.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.62
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.98
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,149.5
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,153.25
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,120.75
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,121.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,120.88
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,110.75
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,111.12
931355,Hampshire Close,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93689
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9598700000000001
