Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8486600000000001
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97754
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9622799999999999
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855299999999999
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9844700000000001
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8696299999999999
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8905299999999999
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.06
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26879000000000003
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31066
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99234
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96799
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
931355,Hampshire Close,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.27
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.31
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.56
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.64
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,110.12
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,110.38
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,110.25
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,96.62
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,106.75
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,99.12
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,83.62
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,83.75
931355,Hampshire Close,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,83.62
931355,Hampshire Close,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98025
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9675299999999999
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9701799999999999
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9824200000000001
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98785
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9950600000000001
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8696299999999999
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95737
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34444
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9544100000000001
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27671999999999997
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9744299999999999
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9887100000000001
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9864200000000001
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
931355,Hampshire Close,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.62
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.47
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.5
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,38.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,151.25
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,154.38
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,153.38
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,97.5
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,98.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,97.75
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,106.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,109.88
931355,Hampshire Close,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,108.88
931355,Hampshire Close,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99234
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9944200000000001
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98444
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95224
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9864799999999999
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9931
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9905700000000001
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8591
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9629200000000001
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29558
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95468
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4743600000000001
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.25
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96606
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9958799999999999
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,77.12
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,77.62
931355,Hampshire Close,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.38
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.42
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,40.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,111.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,111.62
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,110.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,110.75
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,110.12
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,166.75
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,166.88
931355,Hampshire Close,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,166.75
931355,Hampshire Close,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9794299999999999
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9887100000000001
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9285899999999999
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9882200000000001
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9917600000000001
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787600000000001
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8288200000000001
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97415
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
