Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.12
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21925999999999998
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95242
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36175
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9866
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,102.75
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,108.5
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,105.62
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,103.88
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,104.12
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,119.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,119.12
931355,Hampshire Close,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.12
931355,Hampshire Close,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87771
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9893200000000001
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957600000000001
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928299999999999
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99179
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98956
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8290700000000001
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9576399999999999
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.69
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.44
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11534000000000001
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9549200000000001
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43914
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9835200000000001
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
931355,Hampshire Close,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,124.88
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,125.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,110.38
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,110.62
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,138.38
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,138.5
931355,Hampshire Close,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,138.38
931355,Hampshire Close,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9877299999999999
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96814
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98526
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99371
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8696299999999999
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96457
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11525
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3865
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9767100000000001
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99011
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96878
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
931355,Hampshire Close,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,130.88
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,132.75
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,131.38
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,93.62
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,94.12
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,96.25
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,97.62
931355,Hampshire Close,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,97.12
931355,Hampshire Close,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9944200000000001
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96524
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9803200000000001
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.992
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99106
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9948100000000001
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9257799999999999
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90176
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.25
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15367
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9579799999999999
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4230600000000001
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928600000000001
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99646
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,69.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
931355,Hampshire Close,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
