Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,142.88
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,150.12
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,146.5
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,125.75
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,126.38
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,126.12
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,96.38
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,96.5
931355,Hampshire Close,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,96.38
931355,Hampshire Close,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.06
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98016
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96762
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79419
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9864799999999999
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9894700000000001
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9930100000000001
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89264
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9683200000000001
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.75
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37881
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3641
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97882
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99515
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.75
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,87.25
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,87.62
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.62
931355,Hampshire Close,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,37.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,153.12
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,153.38
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,153.12
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,147.75
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,147.88
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,147.88
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,113.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,113.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.25
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9939899999999999
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99384
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78561
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96139
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772299999999999
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99167
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87008
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9743
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.63
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32216
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9569700000000001
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27349
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.13
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9931
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
931355,Hampshire Close,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.28
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.31
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,114.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,120.38
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,117.75
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,105.62
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,106.12
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,105.88
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,105.88
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,106.12
931355,Hampshire Close,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94226
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9860200000000001
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82565
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585600000000001
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9962799999999999
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87231
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92706
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.25
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1881
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33000999999999997
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.93
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837600000000001
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707899999999999
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.75
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
931355,Hampshire Close,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.61
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,128.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,129.62
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,128.75
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,86.75
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,87.25
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,102.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,107.38
931355,Hampshire Close,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,103.5
931355,Hampshire Close,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9360299999999999
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99634
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85995
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
