Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97201
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98862
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9568200000000001
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9915200000000001
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787899999999999
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.75
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24147
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95529
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48156000000000004
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98679
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9910899999999999
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.62
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.75
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,64.75
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.88
931355,Hampshire Close,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.88
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.88
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,125.75
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,135.38
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,131.38
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,134.88
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,135.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,134.88
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,108.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,108.25
931355,Hampshire Close,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,108.12
931355,Hampshire Close,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9114700000000001
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98846
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8475600000000001
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99377
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9970700000000001
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98035
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.75
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99393
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8832700000000001
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9870899999999999
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40298
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47485
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97131
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9939600000000001
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9981399999999999
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,106.88
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,107.62
931355,Hampshire Close,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,107.25
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.17
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.19
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,37.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,40.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,151.88
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,152.12
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,152.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,144.62
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,144.75
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,144.62
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,163.62
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,164.12
931355,Hampshire Close,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,163.88
931355,Hampshire Close,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8995299999999999
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9880399999999999
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82663
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758600000000001
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9402799999999999
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9910899999999999
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9882200000000001
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99603
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9791
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3431
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585600000000001
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42571000000000003
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.94
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.44
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9654799999999999
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99069
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9532200000000001
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,75.5
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.75
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.75
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
931355,Hampshire Close,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.42
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.48
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,37.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,152.38
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,152.62
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,122.12
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,122.5
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,122.38
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,121.75
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,121.88
931355,Hampshire Close,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,121.88
931355,Hampshire Close,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.62
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8917200000000001
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9325600000000001
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81735
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95654
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9435399999999999
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9463799999999999
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99393
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88559
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98608
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.19
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23162
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9598700000000001
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37246
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
