Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9708600000000001
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9901399999999999
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922200000000001
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
931355,Hampshire Close,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.02
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.05
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.56
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.58
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.88
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,94.88
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,95.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.88
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,83.38
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,83.75
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.62
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,91.75
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,92.12
931355,Hampshire Close,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,91.88
931355,Hampshire Close,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.25
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93271
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9325600000000001
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8088
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96106
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97504
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9750700000000001
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99854
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91891
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30294
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9525399999999999
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30680999999999997
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.87
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9515100000000001
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99069
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99551
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,65.62
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.62
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
931355,Hampshire Close,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.12
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.69
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,146.38
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,148.62
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,147.25
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,103.38
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,112.5
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,96.38
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,104.75
931355,Hampshire Close,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.44
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97211
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9252600000000001
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76385
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96591
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97604
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99887
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86105
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97021
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.25
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34096
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9571799999999999
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42013
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.81
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.13
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93515
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97073
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648700000000001
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,94.88
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,95.5
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,95.12
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.62
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,67.38
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.5
931355,Hampshire Close,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.38
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.78
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.94
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,42.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,176.5
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,177.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,176.75
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,104.25
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,104.38
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,104.25
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,115.62
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,115.75
931355,Hampshire Close,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.75
931355,Hampshire Close,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98383
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92886
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8381
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9642
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98569
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98062
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9745799999999999
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95544
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.18
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21773
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9582200000000001
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45275
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98755
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
931355,Hampshire Close,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.09
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.09
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.56
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.58
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.55
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,81.62
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,82.25
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,103.62
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,103.88
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,103.75
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,72.5
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,72.62
931355,Hampshire Close,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
