Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9908100000000001
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9395100000000001
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859600000000001
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9558700000000001
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866299999999999
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9656399999999999
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9932200000000001
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89349
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.81
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18608
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95901
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42463999999999996
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.94
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9499799999999999
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9853799999999999
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
931355,Hampshire Close,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.55
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,108.88
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,110.88
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,110.25
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,116.5
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,127.88
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,119.62
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,95.25
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,95.88
931355,Hampshire Close,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,95.75
931355,Hampshire Close,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99051
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9831200000000001
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86551
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9429299999999999
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917600000000001
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91186
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97064
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16927
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9540700000000001
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37322
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98624
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9847100000000001
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.73
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.77
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.31
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,112.25
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,112.62
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,112.38
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,96.88
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,98.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,97.38
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,92.88
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,93.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,92.88
931355,Hampshire Close,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9848299999999999
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9420200000000001
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9817799999999999
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9858100000000001
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9645100000000001
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96741
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9543799999999999
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9741200000000001
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.75
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15070999999999998
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38885
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.62
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9215700000000001
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98016
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,69.12
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
931355,Hampshire Close,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.05
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.83
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,115.12
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,123.25
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,117.25
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,99.62
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,100.75
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,100.38
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,99.88
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,104.5
931355,Hampshire Close,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,102.25
931355,Hampshire Close,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93555
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9577
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97626
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98541
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94931
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
