Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97772
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9915799999999999
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98508
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20461
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95529
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42333000000000004
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.94
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93027
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98892
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,79.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,81.62
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.88
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
931355,Hampshire Close,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.09
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.12
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,123.88
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,126.88
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,91.88
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,93.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,92.38
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,127.62
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,131.38
931355,Hampshire Close,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,130.5
931355,Hampshire Close,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.31
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96521
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9945700000000001
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88913
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98062
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9397
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97913
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9831799999999999
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.87
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2145
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9598399999999999
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26966999999999997
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.44
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9516
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,84.88
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,86.25
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.38
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,59.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.75
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.78
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,144.25
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,146.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,145.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,115.62
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,116.12
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,115.88
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,106.75
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,107.25
931355,Hampshire Close,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.12
931355,Hampshire Close,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97998
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94699
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9992700000000001
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9728399999999999
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9989
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9944799999999999
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96875
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32164
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9571200000000001
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37856
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95749
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9915200000000001
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.88
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
931355,Hampshire Close,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.17
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,139.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,140.5
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,139.75
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,95.25
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,99.12
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,97.25
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,147.38
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,147.5
931355,Hampshire Close,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
931355,Hampshire Close,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98669
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9280700000000001
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81225
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9972799999999999
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859600000000001
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97565
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99545
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05507000000000002
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9550200000000001
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4111800000000001
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.81
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9903299999999999
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96985
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
