Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
931355,Hampshire Close,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.3
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.45
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,106.88
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,107.5
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,107.25
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,148.5
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,149.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.75
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,119.88
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,120.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.94
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9518399999999999
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93915
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7641
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9737899999999999
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99625
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.19
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97601
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83716
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98801
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13664
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95731
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40694
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.19
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96539
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99615
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,73.12
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,73.5
931355,Hampshire Close,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.38
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.72
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.8
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.58
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,88.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,91.5
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,90.38
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,125.88
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,126.38
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,126.12
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,133.5
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,141.88
931355,Hampshire Close,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,135.88
931355,Hampshire Close,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9444899999999999
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9379
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8377700000000001
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97809
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9679
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577899999999999
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,32.75
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94949
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78485
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35326
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9572700000000001
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23646999999999999
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.5
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93017
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99161
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,68.25
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,69.25
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.5
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,76.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,76.25
931355,Hampshire Close,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.12
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.56
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.61
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.08
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.11
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,103.25
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,104.5
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,104.12
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,90.5
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,91.25
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,124.5
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,124.5
931355,Hampshire Close,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
931355,Hampshire Close,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9415
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95901
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78366
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9657
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96896
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96616
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96115
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96652
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9819899999999999
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.38
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.5
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25493000000000005
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44637
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.88
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9237700000000001
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98541
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,69.5
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.62
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.75
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,91.75
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,91.88
931355,Hampshire Close,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.88
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,101.38
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,102.38
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,101.75
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,96.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,96.38
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,140.38
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,140.5
931355,Hampshire Close,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
931355,Hampshire Close,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.38
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9749399999999999
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9204100000000001
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78408
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
