Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97235
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97455
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98221
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97272
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96991
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98544
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.94
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09822
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585600000000001
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3409
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.31
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9121100000000001
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9911200000000001
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.25
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
931355,Hampshire Close,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,97.88
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,106.38
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,99.88
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,98.62
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,104.12
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,100.12
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,100.25
931355,Hampshire Close,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.25
931355,Hampshire Close,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94842
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8880899999999999
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798899999999999
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99454
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9486100000000001
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95944
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96896
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99802
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88476
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27465
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95499
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4638
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.56
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.75
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91305
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9655799999999999
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97144
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,81.88
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,82.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.88
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,134.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,134.25
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,134.25
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,112.25
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,112.5
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,112.38
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,109.38
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,110.12
931355,Hampshire Close,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,109.62
931355,Hampshire Close,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.81
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90546
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97656
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7368399999999999
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9657
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94125
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9782700000000001
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9505
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9724700000000001
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97916
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.06
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26073
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9578200000000001
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4692
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.56
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.81
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.44
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95465
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823299999999999
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96701
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,103.5
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,103.5
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.5
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,73.75
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.88
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,81.25
931355,Hampshire Close,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.12
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,129.38
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,130.38
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,129.88
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,127.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,127.12
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,127.12
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,134.38
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,134.62
931355,Hampshire Close,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
931355,Hampshire Close,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.13
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94437
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9369799999999999
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7145
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9909399999999999
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9886799999999999
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9919399999999999
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85965
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.44
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
