Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.31
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20574
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95673
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37295
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.81
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92364
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9936799999999999
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9842200000000001
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,73.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,74.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.62
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
931355,Hampshire Close,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,123.25
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,124.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,145.12
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,145.38
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,145.25
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,87.62
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,87.88
931355,Hampshire Close,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.75
931355,Hampshire Close,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.88
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94604
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91501
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76867
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98569
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99039
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9668899999999999
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97964
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92184
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96847
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15016
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41671
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.56
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9249
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9875200000000001
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,69.88
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,70.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.88
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
931355,Hampshire Close,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.81
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.86
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.98
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.03
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.72
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.73
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,118.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,118.25
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,118.12
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,96.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,96.25
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,94.12
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,94.88
931355,Hampshire Close,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
931355,Hampshire Close,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.81
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9779700000000001
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93701
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77841
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9872700000000001
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9831200000000001
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95575
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9898100000000001
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9265700000000001
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9717100000000001
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,47.38
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.19
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.209
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30178
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.56
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93347
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9978899999999999
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,78.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,71.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.12
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
931355,Hampshire Close,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.58
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.61
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,130.88
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,130.88
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,130.88
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,129.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,129.62
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,129.38
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,96.5
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,96.62
931355,Hampshire Close,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,96.62
931355,Hampshire Close,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9149799999999999
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9238299999999999
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8497
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97449
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9511700000000001
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9529700000000001
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9545600000000001
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94275
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8531799999999999
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.75
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15312
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37517
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.56
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9540700000000001
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99118
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908399999999999
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,61.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
931355,Hampshire Close,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.84
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.88
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.64
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,21.0
