Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,98.12
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,98.25
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,98.25
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,76.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,76.12
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,88.88
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,89.38
931355,Hampshire Close,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,89.12
931355,Hampshire Close,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93475
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8798799999999999
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7847
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97446
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9662799999999999
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8347100000000001
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9600799999999999
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.25
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25594
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29982
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.12
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9419200000000001
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9894700000000001
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9790000000000001
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,85.88
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,86.12
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.45
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.47
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.48
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,126.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,126.38
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,126.25
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,90.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,90.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,80.12
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,80.5
931355,Hampshire Close,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
931355,Hampshire Close,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9974700000000001
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9125
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.65325
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97604
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9295899999999999
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9650299999999999
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928899999999999
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8242799999999999
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9716799999999999
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.5
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36803
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36739
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.25
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595899999999999
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9883700000000001
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.56
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.59
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,150.25
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,150.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,150.38
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,70.62
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,70.88
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,70.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,75.75
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,76.25
931355,Hampshire Close,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.87
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89056
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93301
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7139800000000001
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99045
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9968899999999999
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94958
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7912899999999999
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99274
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29464
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9621299999999999
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45452
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.44
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.63
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91427
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9926799999999999
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97913
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,75.5
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.62
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.62
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.5
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
931355,Hampshire Close,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.81
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,129.25
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,131.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,130.38
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,135.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,135.12
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,135.12
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,101.5
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,102.5
931355,Hampshire Close,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,102.12
931355,Hampshire Close,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9040799999999999
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88626
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99603
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98111
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9983799999999999
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99759
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
