Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.5
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9369200000000001
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88699
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97967
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.38
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10670999999999999
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4743
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.44
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.87
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9332299999999999
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97662
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.38
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.12
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
931355,Hampshire Close,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.98
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,44.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,109.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,110.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,109.62
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,138.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,138.62
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,138.25
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,181.25
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,181.5
931355,Hampshire Close,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,181.38
931355,Hampshire Close,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.75
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89975
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92676
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79702
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95178
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9981700000000001
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94791
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9965799999999999
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8534799999999999
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94079
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.31
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19222
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33269
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.06
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.87
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9216
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9812
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97604
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,67.62
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.12
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.75
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
931355,Hampshire Close,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,112.25
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,112.88
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,139.12
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,139.38
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,139.25
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,76.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,76.62
931355,Hampshire Close,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,76.25
931355,Hampshire Close,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.81
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99664
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8931600000000001
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77527
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.38
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9551700000000001
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9850200000000001
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9267299999999999
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99103
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8392
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99292
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.94
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32061
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9572700000000001
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35725999999999997
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.56
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.06
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93286
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99567
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9753700000000001
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.25
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
931355,Hampshire Close,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,131.12
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,133.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,131.75
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,101.62
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,101.75
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,101.75
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,85.62
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,85.88
931355,Hampshire Close,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.75
931355,Hampshire Close,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8821100000000001
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8766799999999999
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99518
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9604799999999999
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98175
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9532200000000001
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99744
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98065
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92056
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23659000000000002
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588899999999999
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30114
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.81
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
