Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94137
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707899999999999
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,70.62
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.88
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.75
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.75
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.78
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,124.88
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,125.38
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,125.25
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,77.38
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,77.88
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,77.62
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,104.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,105.12
931355,Hampshire Close,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,104.62
931355,Hampshire Close,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.82
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97534
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99179
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7914399999999999
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94379
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9930700000000001
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9504100000000001
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9796100000000001
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761299999999999
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8693799999999999
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.5
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26589
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42144
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.69
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9084200000000001
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98383
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94479
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,101.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,103.38
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,102.75
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.62
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
931355,Hampshire Close,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,141.25
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,142.5
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,124.5
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,125.12
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,124.88
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,83.62
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,83.75
931355,Hampshire Close,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,83.62
931355,Hampshire Close,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99503
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93274
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85736
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9501
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97464
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9314
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837600000000001
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86624
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8306600000000001
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.87
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28954
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563299999999999
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42654
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.44
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.63
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90933
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9730200000000001
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98175
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,77.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,79.75
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.38
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,56.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.38
931355,Hampshire Close,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.12
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.2
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,137.88
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,140.88
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,139.38
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,86.25
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,98.25
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.62
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,84.75
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,85.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.88
931355,Hampshire Close,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9928899999999999
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9632299999999999
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87918
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95734
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93552
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9904200000000001
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99426
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81729
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8486600000000001
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2286300000000001
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44128
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.25
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914200000000001
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9898100000000001
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809899999999999
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,63.38
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
931355,Hampshire Close,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,130.25
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,138.38
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,77.12
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,77.75
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,115.75
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,116.12
931355,Hampshire Close,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,115.88
931355,Hampshire Close,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.19
931355,Hampshire Close,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92035
931355,Hampshire Close,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92639
