Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.06
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97494
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32482
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.81
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.94
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91977
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94751
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92712
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,63.62
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,63.88
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,63.75
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,74.5
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,74.75
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,74.62
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,67.12
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,67.25
931355,Hampshire Close,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.12
931355,Hampshire Close,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89859
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96118
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89718
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98166
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96344
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95486
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91165
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85556
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.31
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97012
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95334
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29689
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.56
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.25
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94815
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93387
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.58
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,99.75
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,100.62
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,100.25
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,66.38
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,66.62
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,59.25
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,59.38
931355,Hampshire Close,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.38
931355,Hampshire Close,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92432
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97522
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89865
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98309
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96701
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95718
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95148
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93881
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88608
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95444
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39498
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.25
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94189
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96811
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9339
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,70.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,70.5
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,67.75
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,67.88
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.88
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,53.25
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,53.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93594
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94992
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8426799999999999
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94531
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9639
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9487
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91415
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85205
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96411
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3051
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.19
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9679
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97043
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.47
931355,Hampshire Close,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
931355,Hampshire Close,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
931355,Hampshire Close,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.28
