Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95685
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91443
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93518
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97632
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95843
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33419
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.13
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.13
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95044
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95776
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97617
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.78
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.81
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.75
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.8
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,71.12
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,71.12
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.12
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,76.38
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,76.5
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.38
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,61.75
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,61.75
931355,Hampshire Close,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
931355,Hampshire Close,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91824
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95599
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97766
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94055
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97241
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95077
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.953
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9856
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92261
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95605
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46438
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97073
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.73
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.73
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.67
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.7
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,69.12
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,69.5
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,69.25
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,77.75
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,77.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,71.88
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,72.25
931355,Hampshire Close,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.12
931355,Hampshire Close,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92599
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93497
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98038
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93787
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97671
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94705
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94189
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93637
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.12
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96216
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95572
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38323
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.19
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9339
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.3
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.33
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.08
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.16
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.86
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,73.25
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,73.62
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,94.75
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,104.88
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,97.25
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,87.88
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,88.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,87.88
931355,Hampshire Close,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92993
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96396
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97842
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94818
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96884
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96991
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91858
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8988
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97168
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95743
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33318000000000003
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
