Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98874
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99255
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97556
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.34
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.38
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.98
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.05
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.81
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.86
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,91.25
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,91.25
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.25
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,94.75
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,95.88
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,81.5
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,81.75
931355,Hampshire Close,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,81.75
931355,Hampshire Close,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92633
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95737
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87341
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95123
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95718
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97992
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96378
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90637
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94488
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.38
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97559
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9541
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29851
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.69
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97516
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99188
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98379
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.62
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,64.88
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.86
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.88
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.5
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.5
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.14
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.14
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,79.62
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,79.75
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.62
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,113.25
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,113.38
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,113.25
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,85.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,85.25
931355,Hampshire Close,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,85.12
931355,Hampshire Close,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.56
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94934
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96844
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8355100000000001
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95331
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95666
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97812
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94562
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91525
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97699
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40191
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.31
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97647
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
931355,Hampshire Close,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.94
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.66
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.69
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,78.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,78.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.38
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,80.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,80.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,98.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,98.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,98.25
931355,Hampshire Close,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93442
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8407899999999999
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96344
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96005
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96124
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97595
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95254
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97943
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96591
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95587
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38997
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.31
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.5
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96072
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97723
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
931355,Hampshire Close,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.92
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.95
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,90.88
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,91.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,90.88
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,122.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,122.12
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,89.88
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,90.75
931355,Hampshire Close,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.38
931355,Hampshire Close,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93906
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95029
