Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87439
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97421
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96835
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94836
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93951
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96967
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45403
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.56
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.87
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94052
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98465
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
931355,Hampshire Close,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,78.12
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,83.75
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,80.38
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,98.62
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,102.88
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,100.38
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,98.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,102.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.62
931355,Hampshire Close,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94183
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96316
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93677
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97888
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97321
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96643
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95898
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93387
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8945
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95544
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4735
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.06
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97723
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97519
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
931355,Hampshire Close,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,74.38
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,74.88
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,74.75
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,98.5
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,99.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,98.75
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,97.62
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,98.12
931355,Hampshire Close,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,97.88
931355,Hampshire Close,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93283
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97137
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95407
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97186
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94614
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96243
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95792
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90097
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9682
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49227
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99417
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95056
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,68.5
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.8
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,112.75
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,112.88
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,112.88
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,103.5
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,103.88
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,103.62
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,97.38
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,97.62
931355,Hampshire Close,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
931355,Hampshire Close,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92721
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9624
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91553
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97259
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98376
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96658
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96258
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89355
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
