Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.44
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96081
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96207
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32772
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.995
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98404
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99704
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.62
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.62
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,75.25
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,75.5
931355,Hampshire Close,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.38
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,112.75
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,113.12
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,112.88
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,91.88
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,92.12
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,91.88
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,137.88
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,138.12
931355,Hampshire Close,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91678
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99088
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98569
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96561
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97992
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9545
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96637
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91571
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98767
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42229
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.5
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.5
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.5
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.25
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.06
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.63
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9559
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96811
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96844
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
931355,Hampshire Close,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,96.25
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,96.88
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,96.38
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,102.25
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,102.75
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,110.75
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,110.88
931355,Hampshire Close,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.75
931355,Hampshire Close,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94314
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97299
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99527
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.5
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98666
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98871
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98489
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94885
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.974
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91159
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98587
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38589
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.19
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99139
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
931355,Hampshire Close,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,37.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,99.38
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,100.62
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,100.25
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,113.62
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,114.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,113.88
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,152.5
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,152.75
931355,Hampshire Close,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,152.62
931355,Hampshire Close,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93979
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99567
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85815
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99332
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97888
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97867
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92404
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8973700000000001
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25673
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40807
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97052
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9902
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98715
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.5
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.62
931355,Hampshire Close,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.22
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.88
