Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,105.75
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,107.25
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,106.38
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,113.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,113.38
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,113.12
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,107.38
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,107.5
931355,Hampshire Close,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
931355,Hampshire Close,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93469
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94885
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8604700000000001
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98868
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98505
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92792
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8962700000000001
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,58.31
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.053820000000000014
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95746
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38973
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.06
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.63
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.44
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9469
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93371
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,91.12
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,91.25
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,91.12
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,99.62
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,100.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,99.75
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,114.12
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,114.38
931355,Hampshire Close,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.25
931355,Hampshire Close,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92511
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9118
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97601
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97815
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96628
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9465
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95349
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19786
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31212
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98044
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98941
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99246
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
931355,Hampshire Close,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.95
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.98
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,81.38
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,82.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.75
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,86.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,86.38
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,86.25
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,106.38
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,106.62
931355,Hampshire Close,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
931355,Hampshire Close,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92953
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98355
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97494
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95187
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98785
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93466
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8745700000000001
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98709
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-86.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11153
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3738
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.87
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.87
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96146
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.25
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
931355,Hampshire Close,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.03
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.19
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.22
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,91.12
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,91.25
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,91.12
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,129.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,129.5
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,129.38
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,116.75
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,117.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,116.88
931355,Hampshire Close,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9841
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97238
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9913
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9668
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93854
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
