Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98923
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88089
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93954
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26662
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42055
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.5
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99265
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96503
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,91.88
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,92.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,92.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
931355,Hampshire Close,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.34
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.11
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.17
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,148.25
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,148.75
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,148.5
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,128.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,129.62
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,128.75
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,106.88
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,107.12
931355,Hampshire Close,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93283
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93216
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96075
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95789
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96854
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95309
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9679
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95508
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97397
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.06
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20128
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95889
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37734
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98999
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98315
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98202
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.88
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
931355,Hampshire Close,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.2
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.8
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,97.12
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,104.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,96.25
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,96.38
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,96.25
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,103.75
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,105.62
931355,Hampshire Close,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
931355,Hampshire Close,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94864
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98499
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97043
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95923
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96487
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95749
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96994
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.949
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91095
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17903
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95984
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48644
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97305
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
931355,Hampshire Close,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,85.25
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,86.5
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,105.38
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,105.62
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,103.12
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,104.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,103.75
931355,Hampshire Close,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97772
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99408
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98328
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95538
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97971
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98767
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96237
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88785
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16477999999999998
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95959
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.51986
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
