Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97748
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99106
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99698
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,79.75
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,80.75
931355,Hampshire Close,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.25
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.95
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,99.12
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,99.75
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,99.62
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,119.5
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,120.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,119.75
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,134.12
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,135.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,134.62
931355,Hampshire Close,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9075
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96991
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8488100000000001
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9942
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95673
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99429
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93893
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95248
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.19
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22506
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95453
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47222
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.31
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96713
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98315
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97836
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.62
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
931355,Hampshire Close,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,120.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,121.5
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,110.12
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,111.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,110.62
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,141.75
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,142.5
931355,Hampshire Close,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,142.25
931355,Hampshire Close,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93069
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96475
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8724299999999999
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95306
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98956
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98911
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9985
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,62.5
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31905
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96036
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38833
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.75
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.87
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97711
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98334
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,73.12
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.75
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.88
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.88
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
931355,Hampshire Close,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,38.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,157.38
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,159.12
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,158.38
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,137.25
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,138.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,137.75
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,120.88
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,120.88
931355,Hampshire Close,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,120.88
931355,Hampshire Close,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94076
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9205
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8494200000000001
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95801
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96841
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98886
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9968
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99683
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92355
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.56
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.5
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2556
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95807
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40682
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98062
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9939
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,86.88
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,89.12
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.88
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,60.5
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.25
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
931355,Hampshire Close,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.58
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,40.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,165.25
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,167.5
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,166.25
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,140.25
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,142.12
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,141.12
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,106.38
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,106.75
931355,Hampshire Close,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,106.62
931355,Hampshire Close,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96432
