Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96039
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8457600000000001
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96069
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97397
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94754
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98871
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93677
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29311
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95718
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47329
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97104
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99374
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98999
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,77.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,80.62
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.38
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,121.38
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,124.75
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,118.88
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,119.38
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,119.12
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,89.25
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,89.38
931355,Hampshire Close,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,89.38
931355,Hampshire Close,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94257
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84488
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96527
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98706
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96997
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99298
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8811899999999999
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92905
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.69
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1411
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96286
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.52822
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.44
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,64.12
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.5
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.62
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,74.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,74.12
931355,Hampshire Close,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.72
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,120.5
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,122.12
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,121.38
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,115.25
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,115.88
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,115.62
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,120.25
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,120.5
931355,Hampshire Close,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,120.38
931355,Hampshire Close,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96664
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95529
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85385
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9621
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95944
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95166
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98618
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88797
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90588
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3034
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32506
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.81
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.06
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96191
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98801
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96988
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.62
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,60.12
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,61.62
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
931355,Hampshire Close,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.62
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.88
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,105.5
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,119.5
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,108.62
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,110.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,110.25
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,110.12
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,95.38
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,95.5
931355,Hampshire Close,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
931355,Hampshire Close,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95224
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97995
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8446899999999999
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9473
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94772
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95593
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98315
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99747
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
