Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16329000000000002
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95926
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37786
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.63
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97299
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.25
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.5
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.12
931355,Hampshire Close,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,101.38
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,114.88
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,104.88
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,129.75
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,130.12
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,129.88
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,104.88
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,105.12
931355,Hampshire Close,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95248
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94217
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91296
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.5
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95819
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92505
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96509
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99353
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99417
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9288
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30117
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39104
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96716
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98877
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98367
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,100.5
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,100.75
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,100.62
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,75.25
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,75.25
931355,Hampshire Close,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.25
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,40.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,120.38
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,126.25
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,123.12
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,165.5
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,166.88
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,166.25
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,111.62
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,112.12
931355,Hampshire Close,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.88
931355,Hampshire Close,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94479
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96268
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96768
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.63
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98025
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96091
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95862
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,34.56
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82181
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9035
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26018
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3478
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.06
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92047
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99719
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.25
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,79.5
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.5
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
931355,Hampshire Close,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,131.88
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,132.5
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,132.25
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,131.12
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,131.75
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,76.5
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,76.62
931355,Hampshire Close,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
931355,Hampshire Close,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9873
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98868
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94824
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96429
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95956
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98968
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98956
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.38
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20143
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36916
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.81
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93548
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98822
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99292
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.62
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
931355,Hampshire Close,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.61
