Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,103.5
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,105.25
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,104.88
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,103.75
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,104.12
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,101.88
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,102.12
931355,Hampshire Close,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93637
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93936
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97656
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96915
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94061
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87976
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8670899999999999
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28701
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43673
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.5
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91968
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99463
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99463
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.38
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.88
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,71.88
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.88
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.88
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
931355,Hampshire Close,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,100.62
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,101.62
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.25
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,116.38
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,116.88
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,116.62
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,105.12
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,105.12
931355,Hampshire Close,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,105.12
931355,Hampshire Close,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91522
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94058
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99585
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97772
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96246
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93994
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8569899999999999
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8799399999999999
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36547
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96442
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49557
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.12
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.94
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92908
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99582
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97263
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.5
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.62
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,80.62
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,80.88
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.75
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.62
931355,Hampshire Close,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,115.75
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,116.12
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,131.88
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,132.25
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,116.38
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,127.62
931355,Hampshire Close,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,120.75
931355,Hampshire Close,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92413
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96216
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9483
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99008
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97366
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93237
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98804
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91992
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91083
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.38
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26113000000000003
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95892
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33819
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.81
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92547
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98584
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95605
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,87.5
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,87.62
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,78.38
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,78.75
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
931355,Hampshire Close,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,144.12
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,144.25
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,144.12
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,132.88
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,133.25
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,90.38
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,90.62
931355,Hampshire Close,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
931355,Hampshire Close,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92618
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99344
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93039
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.63
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97961
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91363
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
