Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97305
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9913
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8997799999999999
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.88
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16139
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96136
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37636
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.13
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99484
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97998
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,81.5
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,81.75
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.62
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
931355,Hampshire Close,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.5
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,130.75
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,130.88
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,130.88
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,135.38
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,141.25
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,74.88
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,75.12
931355,Hampshire Close,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92508
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95297
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93451
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97803
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99557
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9389
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.38
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98764
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92776
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94992
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.5
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28649
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31768
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.56
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.75
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95053
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99164
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96463
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,83.12
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,83.12
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.12
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
931355,Hampshire Close,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.66
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,149.5
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,154.25
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,152.25
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,147.12
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,147.62
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,147.5
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,79.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,79.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92404
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96262
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7915
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97183
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93829
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97848
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98999
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95471
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25451
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31792
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.06
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94742
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99393
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,73.62
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,73.75
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.62
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
931355,Hampshire Close,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,127.25
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,127.5
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.38
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,106.25
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,107.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,88.38
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,88.5
931355,Hampshire Close,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,88.38
931355,Hampshire Close,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95172
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95169
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91907
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97546
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93548
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94864
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99145
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98904
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91208
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.75
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30245
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95962
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45736
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
