Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.81
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93542
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98932
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95721
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,90.75
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,95.88
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.75
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,79.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,79.25
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,71.75
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,72.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.88
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,144.12
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,149.75
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,145.38
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,126.38
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,126.75
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,126.62
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,111.38
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,111.75
931355,Hampshire Close,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,111.62
931355,Hampshire Close,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91904
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95859
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99432
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99503
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94357
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99762
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98917
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96994
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.94
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25942
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18923
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.44
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92535
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9946
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97803
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,38.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,133.25
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,134.25
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,133.75
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,157.88
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,158.12
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,158.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,93.5
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,93.88
931355,Hampshire Close,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.75
931355,Hampshire Close,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98831
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98727
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90173
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98312
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99335
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93579
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9863
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89502
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92837
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25463
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96408
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21788
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.69
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95428
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97894
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,76.38
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,76.38
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.38
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.97
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.98
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,134.62
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,139.62
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,137.12
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,124.75
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,124.88
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,124.75
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,63.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,63.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
931355,Hampshire Close,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99521
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91971
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84729
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.13
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98917
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94174
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92279
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98322
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93378
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94525
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29686
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.961
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34008
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96539
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98938
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97946
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,84.5
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,84.5
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.5
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,39.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,162.25
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,162.38
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,162.38
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,87.25
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,87.25
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,87.25
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,70.62
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,70.62
931355,Hampshire Close,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.62
931355,Hampshire Close,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
