Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98816
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99493
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83841
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99506
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95218
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93124
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90802
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98914
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.31
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20562
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40935
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98791
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99161
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
931355,Hampshire Close,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,112.38
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,112.62
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,126.88
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,127.25
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,127.12
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,96.12
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,108.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
931355,Hampshire Close,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98361
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97516
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96255
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95013
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97522
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9794
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92865
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87875
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91888
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.25
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13069
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42742
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.81
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95789
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99002
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98508
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
931355,Hampshire Close,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,83.12
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,83.38
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,96.88
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,97.38
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,94.75
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,95.38
931355,Hampshire Close,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91333
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98288
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80914
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92251
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97613
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8545200000000001
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92056
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-104.56
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.37
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0508
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96509
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20388
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.12
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95563
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98682
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98157
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.16
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,69.88
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,78.75
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.25
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,116.62
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,116.75
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,116.62
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,76.5
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,76.5
931355,Hampshire Close,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
931355,Hampshire Close,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92767
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94293
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95447
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95169
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91568
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91583
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98441
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8539700000000001
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90494
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
