Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2574
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96286
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44491
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95755
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96945
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.62
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,68.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.88
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,63.12
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
931355,Hampshire Close,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,105.75
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,106.25
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,76.38
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,76.75
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,102.75
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,103.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,102.88
931355,Hampshire Close,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92416
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91107
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99866
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94354
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94568
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97494
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87079
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87555
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.69
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25252
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96017
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37859
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.38
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93436
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99356
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99612
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,73.25
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,73.25
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.25
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
931355,Hampshire Close,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.42
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,37.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,102.62
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,103.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,102.75
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,88.5
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,88.5
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,154.12
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,154.38
931355,Hampshire Close,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,154.25
931355,Hampshire Close,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93133
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94058
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96817
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95099
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96286
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94131
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98584
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87976
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25219
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38213
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.81
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90967
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9924
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99493
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.62
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,72.88
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
931355,Hampshire Close,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.88
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,102.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,102.38
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,102.25
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,95.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,95.25
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,95.25
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,115.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,115.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,115.12
931355,Hampshire Close,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90625
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92453
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96313
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99716
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98776
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9913
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92761
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8872399999999999
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.63
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.205
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28347
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92468
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99103
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96909
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,77.75
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,77.88
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.62
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
931355,Hampshire Close,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.92
