Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.75
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94217
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98807
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98599
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,81.75
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,84.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.62
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
931355,Hampshire Close,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.09
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.2
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.38
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.27
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.31
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,121.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,123.12
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,121.88
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,71.75
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,72.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,76.62
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,77.12
931355,Hampshire Close,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.31
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97949
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9725
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78274
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98505
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93042
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92251
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8768600000000001
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-82.37
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09044
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35003
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.31
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93918
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98846
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98254
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,72.62
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,73.12
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.88
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
931355,Hampshire Close,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.62
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,110.38
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,110.75
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,75.5
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,75.75
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,75.62
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,92.12
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,92.38
931355,Hampshire Close,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,92.25
931355,Hampshire Close,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.81
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99301
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96869
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73144
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99591
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98907
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96664
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95792
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84854
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.25
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24404
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45052
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95673
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97571
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94601
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.25
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,68.25
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.77
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.8
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,135.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,137.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,136.38
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,87.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,88.38
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,76.62
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,76.75
931355,Hampshire Close,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,76.62
931355,Hampshire Close,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,36.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94745
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96847
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8015100000000001
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97638
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97214
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92581
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91702
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87918
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8496100000000001
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35903
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40807
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.44
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91223
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98968
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95471
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.5
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.25
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.75
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.25
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
931355,Hampshire Close,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.38
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.38
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,105.5
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,106.62
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,106.12
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,106.25
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,106.5
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,106.38
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,111.12
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,111.25
931355,Hampshire Close,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,111.25
931355,Hampshire Close,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
