Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97784
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99454
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93832
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94873
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8985299999999999
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.931
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92193
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83404
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80853
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.75
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.06
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22249
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5009100000000001
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.56
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.56
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94192
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97174
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95401
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,109.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,109.38
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,109.12
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,63.25
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,63.5
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,77.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,77.25
931355,Hampshire Close,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,145.38
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,145.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,107.12
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,107.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,107.38
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,105.62
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,106.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,105.75
931355,Hampshire Close,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97501
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95447
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99667
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.75
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9017
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8776799999999999
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97604
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81238
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86615
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.81
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30608
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96246
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2907
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.5
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90668
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98578
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97702
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.38
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
931355,Hampshire Close,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,112.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,114.62
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.88
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,64.38
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,64.62
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.62
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,107.88
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,112.88
931355,Hampshire Close,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,109.12
931355,Hampshire Close,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97708
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9928
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93371
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93149
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96591
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97461
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98209
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72488
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88208
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.31
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15830999999999998
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95859
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30156
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.94
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.5
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89999
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,66.25
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
931355,Hampshire Close,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.94
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.02
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,109.88
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,112.12
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,110.88
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,94.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,94.62
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,94.38
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,71.88
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,72.88
931355,Hampshire Close,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
931355,Hampshire Close,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97159
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98227
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92114
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93317
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8975200000000001
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.974
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98389
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8337399999999999
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8571799999999999
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
