Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-86.56
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.31
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15922999999999998
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22826
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96832
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98807
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97284
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,78.12
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,79.5
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,85.12
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,86.62
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,86.12
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,67.75
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,68.25
931355,Hampshire Close,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96753
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95868
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95584
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98267
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97681
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99292
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92062
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99796
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91598
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-87.44
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,48.88
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06871000000000001
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26778
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.31
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95471
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98923
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96902
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.94
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.09
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.14
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,84.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,85.12
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,84.62
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,118.88
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,119.25
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,99.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,102.5
931355,Hampshire Close,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.75
931355,Hampshire Close,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98538
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94736
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97589
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.19
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.19
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95651
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95135
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92074
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90918
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97201
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98883
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2166
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96139
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33196
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.81
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91684
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9411
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
931355,Hampshire Close,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,93.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,93.75
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,93.38
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,75.25
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,75.62
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,100.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,100.12
931355,Hampshire Close,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98309
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95932
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98025
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97174
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97714
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92398
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91373
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98572
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97449
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.38
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1667
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28618000000000005
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.25
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8973399999999999
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98813
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97784
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.88
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.75
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
931355,Hampshire Close,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.94
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.66
