Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,112.5
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,114.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,97.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,97.88
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,97.62
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,111.75
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,112.88
931355,Hampshire Close,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99783
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97321
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97354
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.62
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97803
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93167
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92309
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99777
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87597
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.25
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.81
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2911
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22631
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.88
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92203
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.88
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
931355,Hampshire Close,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.08
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.08
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,135.38
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,135.5
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,135.38
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,115.88
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,116.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,78.25
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,78.62
931355,Hampshire Close,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.38
931355,Hampshire Close,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91846
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97241
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92834
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95233
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99976
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95334
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19066
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32882
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.94
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92175
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98416
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,69.5
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
931355,Hampshire Close,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.33
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.36
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.14
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.27
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,104.12
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,113.25
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,106.62
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,116.25
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,116.62
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,97.12
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,104.5
931355,Hampshire Close,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
931355,Hampshire Close,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92438
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97583
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97687
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.94
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91836
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92508
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9968
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81579
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97684
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29073000000000004
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96161
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27694
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94144
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98352
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97266
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.12
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
931355,Hampshire Close,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.92
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,114.25
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,115.12
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,114.75
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,90.5
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,91.12
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,90.75
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,94.25
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,94.25
931355,Hampshire Close,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,94.25
931355,Hampshire Close,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92786
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99466
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92981
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98816
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92618
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
