Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99701
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98099
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92361
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36855
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41094
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95135
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99078
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97324
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.31
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.83
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.02
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,104.88
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,106.5
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,105.62
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,101.12
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,101.5
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,101.38
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,83.38
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,83.75
931355,Hampshire Close,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
931355,Hampshire Close,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.19
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91162
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96719
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98016
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95904
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96777
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99765
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98111
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78283
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.5
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.94
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22444
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34844
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97702
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98001
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.58
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,138.5
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,144.88
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,143.12
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,70.5
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,79.88
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,72.88
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,88.5
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,88.5
931355,Hampshire Close,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
931355,Hampshire Close,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,18.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91464
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98663
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95108
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99606
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92242
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99692
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98111
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8300799999999999
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.19
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16088
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95718
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24834
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.75
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97211
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.996
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98447
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.38
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
931355,Hampshire Close,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.94
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,110.5
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,111.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,110.75
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,135.12
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,135.25
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,135.12
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,77.75
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,77.88
931355,Hampshire Close,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,77.88
931355,Hampshire Close,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,16.44
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99802
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91376
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99008
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98727
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97281
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93814
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97507
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85388
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.94
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15868
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.961
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39809
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
