Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.56
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.19
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9491
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98016
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97086
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
931355,Hampshire Close,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.39
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.41
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.58
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,121.5
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,121.88
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,121.62
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,96.62
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,97.25
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,73.88
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,74.12
931355,Hampshire Close,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,18.56
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99774
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91025
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9671
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9454
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99802
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96628
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,82.88
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.38
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.12
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92956
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98157
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8570200000000001
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.5
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16521
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95578
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19362
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98337
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98096
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95557
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.08
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.11
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,106.62
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,106.88
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,106.75
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,137.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,137.62
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,137.38
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,59.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,59.12
931355,Hampshire Close,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91608
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94617
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96283
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99051
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95352
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96417
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98437
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86734
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8680700000000001
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.56
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32152
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95859
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28234000000000004
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91583
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98859
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97183
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
931355,Hampshire Close,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.58
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,101.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,102.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,64.38
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,64.38
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,64.38
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,63.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,63.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
931355,Hampshire Close,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9697
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97397
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94556
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95554
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95343
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95346
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99643
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99899
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9328
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.44
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-57.56
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20095
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95303
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19136
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89087
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97803
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
931355,Hampshire Close,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,94.62
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,96.25
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,82.75
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,83.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,82.88
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,61.12
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,61.62
931355,Hampshire Close,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
