Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98883
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96509
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92374
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.06
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89804
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94751
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,28.25
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99744
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85315
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85235
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22799
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95892
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34063000000000004
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.63
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94253
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98724
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98828
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.25
931355,Hampshire Close,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.12
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.41
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.91
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,110.75
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,113.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,112.12
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,70.62
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,71.12
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,117.25
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,117.38
931355,Hampshire Close,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,117.25
931355,Hampshire Close,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97906
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99844
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9617
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99463
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95435
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.979
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99503
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96628
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8242799999999999
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.31
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22774
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95956
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38915
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.25
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.5
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94644
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97913
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98987
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,76.5
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,76.88
931355,Hampshire Close,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,140.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,148.12
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.12
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,118.38
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,118.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,118.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,123.38
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,123.62
931355,Hampshire Close,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,123.38
931355,Hampshire Close,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98254
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94119
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99158
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.13
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92297
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93695
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9317
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,53.12
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9855
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58114
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97183
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.94
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18703
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95746
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40404
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.25
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.13
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91562
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98035
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97156
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.88
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.25
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.5
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
931355,Hampshire Close,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.88
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,88.75
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,95.38
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,104.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,113.12
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,122.62
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,128.38
931355,Hampshire Close,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
931355,Hampshire Close,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9816
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95401
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9823
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91757
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99783
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91928
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.38
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,31.25
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90787
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80938
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94656
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
