Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,123.88
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,125.38
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,78.12
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,78.25
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,78.25
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,61.75
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,62.12
931355,Hampshire Close,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99539
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96536
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99814
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94391
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98132
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95212
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.75
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93292
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76327
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84283
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2318
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95782
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25469
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.87
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99091
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97943
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97427
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,80.75
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,82.88
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
931355,Hampshire Close,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,134.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,135.5
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,86.75
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,88.62
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,87.25
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,106.12
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,107.88
931355,Hampshire Close,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,106.62
931355,Hampshire Close,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99628
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98032
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99863
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92566
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98373
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94012
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90997
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84439
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.06
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06963
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95944
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32262
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.81
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99051
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
931355,Hampshire Close,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.77
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,83.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,83.25
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,83.12
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,120.75
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,120.88
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,120.88
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,96.12
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,96.12
931355,Hampshire Close,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,43.75
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.996
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88702
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7102
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99228
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93329
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8419200000000001
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78585
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.25
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12364
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17211
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91595
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91891
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.42
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.2
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,70.38
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,70.5
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,66.5
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,67.12
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,66.75
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,89.88
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,90.38
931355,Hampshire Close,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,90.12
931355,Hampshire Close,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97601
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95435
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98694
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.88
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90591
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87497
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97409
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
