Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94568
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91052
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96851
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.19
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10491
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95908
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26741
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98798
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96185
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97516
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
931355,Hampshire Close,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.42
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,79.12
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,79.5
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,79.25
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,59.75
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,59.75
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.75
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,84.12
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,84.38
931355,Hampshire Close,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,84.25
931355,Hampshire Close,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99506
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99008
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96048
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.63
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99255
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91772
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90948
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86361
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94821
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.62
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23323
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96182
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3037
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.56
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95868
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98871
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
931355,Hampshire Close,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.61
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.8
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.5
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,114.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,115.12
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,114.38
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,74.25
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,74.5
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.38
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,77.62
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,78.5
931355,Hampshire Close,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.12
931355,Hampshire Close,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,30.31
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99503
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8849799999999999
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7651
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99487
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97879
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98483
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89404
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96643
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.19
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.94
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21865
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96271
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25261
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94064
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98169
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85211
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.75
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.61
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.25
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.36
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,117.5
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,118.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,117.75
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,75.12
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,76.38
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,59.5
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,59.5
931355,Hampshire Close,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
931355,Hampshire Close,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96555
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99741
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98917
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99118
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87936
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93872
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80084
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86334
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-105.87
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.19
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08473
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39162
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
