Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95145
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9942
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97162
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.58
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.5
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.53
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,95.88
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,101.38
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,99.12
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,91.5
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,91.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,91.62
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,61.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,61.88
931355,Hampshire Close,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,61.75
931355,Hampshire Close,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87372
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95163
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99506
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97018
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93533
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90695
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99615
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87015
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84759
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.38
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28405
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95727
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30904
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95892
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99063
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92197
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,96.62
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,97.62
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,70.88
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,72.12
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,71.25
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,59.5
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,59.62
931355,Hampshire Close,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
931355,Hampshire Close,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.5
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8602
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94641
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93497
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.87
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96768
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8669100000000001
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79495
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.37
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.56
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17342
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95404
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27175
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.93
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.5
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95303
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98572
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93317
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
931355,Hampshire Close,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.45
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,92.62
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,93.88
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,93.25
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,72.88
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,77.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,52.75
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,61.12
931355,Hampshire Close,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
931355,Hampshire Close,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87195
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8662700000000001
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92236
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8447899999999999
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92923
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.06
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99176
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78384
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7341300000000001
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.63
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.5
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27593
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31695
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.13
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93387
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98685
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95831
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.11
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,73.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,84.62
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,76.25
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,53.25
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,54.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.62
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,44.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,44.12
931355,Hampshire Close,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81387
