Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8884
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99255
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96143
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9476
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98044
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8491799999999999
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86114
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0096
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95157
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31441
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.81
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93552
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99411
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.45
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.09
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,59.12
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,60.62
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,64.75
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,64.88
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,57.62
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,57.62
931355,Hampshire Close,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,25.25
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85782
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84909
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98358
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89139
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92456
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99094
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98679
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7961699999999999
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.44
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20836
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32122
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.19
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97433
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98001
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94833
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,71.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,72.62
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.25
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,60.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,60.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,52.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,52.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,27.88
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90665
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96768
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8432
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87134
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97028
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91608
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98587
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99725
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-93.81
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02864
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95288
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25713
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.19
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.13
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96387
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96497
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98001
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
931355,Hampshire Close,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,51.5
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,52.5
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,75.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,75.38
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.25
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,73.38
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,73.75
931355,Hampshire Close,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
931355,Hampshire Close,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90314
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98563
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8419200000000001
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91882
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93155
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92856
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94275
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8569899999999999
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
