Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.31
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14778
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95059
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29445
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99332
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94934
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,81.75
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,82.25
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,81.88
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,63.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,63.5
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,63.38
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,54.5
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,54.62
931355,Hampshire Close,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.62
931355,Hampshire Close,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.5
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92071
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8204899999999999
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87649
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91131
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99631
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93606
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94327
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98315
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94546
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-103.75
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-5e-05
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95468
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3033
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.94
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92261
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97858
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94385
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.92
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.33
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.39
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.64
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.77
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,59.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,62.38
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,96.62
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,97.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,96.75
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,50.5
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,50.62
931355,Hampshire Close,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,50.62
931355,Hampshire Close,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91424
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91025
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97253
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9346
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99768
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97937
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93152
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89746
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81888
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.053820000000000014
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19161
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95944
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99469
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95566
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.33
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.78
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,45.12
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,46.88
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,105.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,106.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,105.75
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,59.25
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,59.38
931355,Hampshire Close,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.38
931355,Hampshire Close,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.37
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90826
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98737
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7621100000000001
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93741
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.44
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93234
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99292
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7840199999999999
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-118.69
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.06609
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95267
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35262
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.69
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95978
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98862
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99542
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.25
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.38
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
