Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.52
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.58
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,50.38
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,51.25
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,81.25
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,81.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.38
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,79.38
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,79.62
931355,Hampshire Close,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
931355,Hampshire Close,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-43.75
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90637
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93286
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.65161
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92844
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96555
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98245
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99863
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95523
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.31
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07007999999999999
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18828
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95193
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98749
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97119
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,57.12
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,58.25
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,57.75
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,79.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,80.12
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.25
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,50.38
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,50.62
931355,Hampshire Close,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.5
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.44
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98132
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76822
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77298
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,3.75
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92029
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93585
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98492
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8273299999999999
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74078
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12343
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95874
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28594
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.94
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94424
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98895
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95276
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,64.12
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,64.62
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,54.62
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,55.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,37.75
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,37.88
931355,Hampshire Close,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.57
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82376
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.68615
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90152
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96017
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92874
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72512
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78192
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.75
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.75
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.5
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07085
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95523
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19033
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.87
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94891
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99039
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96551
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,63.75
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,64.12
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,58.25
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,58.88
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,39.88
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,39.88
931355,Hampshire Close,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.69
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.81
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82699
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8462799999999999
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91003
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98138
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92779
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
