Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96378
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,43.25
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,43.25
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,42.62
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,43.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,33.38
931355,Hampshire Close,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.69
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8632799999999999
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76248
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8616299999999999
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94662
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96081
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94144
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98108
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8651399999999999
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83395
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-82.37
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.87
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07289
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27092
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.19
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.5
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.31
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9158
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88449
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93341
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,47.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,47.12
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,48.25
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,48.25
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,42.75
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,42.88
931355,Hampshire Close,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.13
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.75
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-43.62
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7781899999999999
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81506
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.63793
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.12
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.12
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93371
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94623
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91962
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94803
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8267200000000001
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89371
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,51.12
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.13262000000000002
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95538
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2473
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.81
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98389
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93356
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96371
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,37.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,41.88
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,43.88
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,44.12
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,38.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,38.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.56
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.37
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82852
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.922
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79776
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94635
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96994
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94907
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.31
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91556
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78799
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.06
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97311
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95084
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23934
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98264
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96838
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97556
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.88
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,37.88
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,38.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,52.25
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,52.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,43.75
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,44.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.5
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8659
