Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8815299999999999
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76297
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92193
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95004
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96118
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94443
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89944
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97476
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95419
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27749
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.88
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.31
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.81
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8803700000000001
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95013
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92587
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.44
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,45.62
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,45.75
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,67.5
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,67.62
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.62
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,50.25
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,50.25
931355,Hampshire Close,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.25
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87649
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91693
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7680600000000001
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92313
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94955
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94745
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92474
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92123
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88305
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96725
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95245
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32537
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.07
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.06
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95251
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96112
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95087
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,38.88
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,39.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,52.25
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,52.38
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,44.88
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,45.12
931355,Hampshire Close,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87021
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85129
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8574799999999999
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88986
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96356
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9487
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97696
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91403
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8218700000000001
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96579
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95013
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3048
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.69
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88556
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91611
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94757
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,50.5
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,50.62
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.62
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,54.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,54.12
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,45.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,45.12
931355,Hampshire Close,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.25
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8322700000000001
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90686
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7901600000000001
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.25
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9176
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95709
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95282
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97848
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92001
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8446899999999999
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
