Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97476
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95377
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32909
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.63
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94775
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9541
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97986
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,46.38
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,49.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,53.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,53.25
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,46.12
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,46.12
931355,Hampshire Close,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.88
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-44.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8539100000000001
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8911100000000001
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.66632
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90735
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96472
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93246
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93335
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9227
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83026
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95193
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28121
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.31
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8873
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94079
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96606
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,42.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,51.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,52.5
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,52.88
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,46.25
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,46.38
931355,Hampshire Close,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.69
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8678
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94165
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7188399999999999
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92401
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95828
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98502
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92743
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8665799999999999
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.94
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96603
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20293
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.87
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.31
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97687
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96841
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.966
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,47.12
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,51.38
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,53.25
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,53.38
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,48.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,48.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.56
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87826
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90292
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79178
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9791
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95843
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93668
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97568
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95508
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83816
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97006
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95364
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24892
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.68
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.81
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96304
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92294
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99127
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.75
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.47
