Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.45
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,61.25
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,61.38
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,61.25
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,55.25
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,55.5
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,54.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,54.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9003899999999999
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86941
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80804
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93088
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94852
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9285
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97861
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93808
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8318200000000001
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95554
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37185
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.06
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93381
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95407
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97424
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.33
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.27
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.28
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,51.25
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,51.5
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,53.25
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,53.38
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,45.12
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,45.25
931355,Hampshire Close,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.69
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91382
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8680399999999999
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88077
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95023
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96472
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93332
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9201
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8240299999999999
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96857
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95047
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30617
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.62
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92587
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96182
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96188
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.09
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,47.5
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,47.62
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,51.88
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,52.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,42.75
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,42.88
931355,Hampshire Close,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90695
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90903
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88281
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9263
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93777
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8539700000000001
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92929
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90442
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86288
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97491
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9527
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25084
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.56
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.38
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.06
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88699
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91537
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91247
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
931355,Hampshire Close,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,41.88
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,49.88
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,54.88
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,55.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,45.25
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,45.25
931355,Hampshire Close,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.37
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90454
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89471
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7763
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90823
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99762
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94711
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
