Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8910799999999999
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98492
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82455
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91757
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95352
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93005
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94604
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8524799999999999
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96301
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95679
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21755
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.19
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91128
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97617
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,54.12
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,54.12
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,64.62
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,64.88
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,55.88
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,55.88
931355,Hampshire Close,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8610200000000001
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98618
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81805
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93106
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94241
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94617
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9863
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92813
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8709100000000001
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.94
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96402
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95499
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24273000000000006
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.81
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96301
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93259
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98535
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,65.88
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,66.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,65.88
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,66.5
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,66.75
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,54.12
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,54.25
931355,Hampshire Close,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.44
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8518700000000001
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90588
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84421
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91641
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95431
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91458
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98926
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97201
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8786299999999999
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96103
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26668000000000003
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.63
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.31
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95782
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94696
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97491
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,56.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,56.12
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,61.25
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,61.5
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,49.25
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,49.38
931355,Hampshire Close,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8917200000000001
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93646
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8470700000000001
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90481
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9342
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95468
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93524
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8909299999999999
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
