Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96567
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40456
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.06
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94662
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96924
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95679
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,51.62
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,56.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,54.12
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,54.25
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,47.25
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,47.38
931355,Hampshire Close,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.06
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8938299999999999
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8949
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8478100000000001
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.927
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97406
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92676
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84335
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.75
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96558
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95581
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32024
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93188
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94806
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96823
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,55.88
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,56.25
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,59.88
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,64.12
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,47.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,47.75
931355,Hampshire Close,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88959
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95373
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92065
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93643
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96957
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93411
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98215
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92551
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82144
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96561
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31463
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.87
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94748
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96963
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97513
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,54.88
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,55.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,60.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,60.38
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.12
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,50.25
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,50.38
931355,Hampshire Close,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90707
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88956
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92544
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95752
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92767
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.936
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96722
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95755
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7612
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96728
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.953
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35125
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.13
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96509
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97217
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94989
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
