Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,52.5
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,55.12
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,53.25
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,53.62
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,48.88
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,49.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.19
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81689
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9386
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90878
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94736
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96194
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94934
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,31.87
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.75
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83767
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74374
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.81
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96902
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19524
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.56
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.63
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.5
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89761
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94553
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92123
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
931355,Hampshire Close,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.92
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.94
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.73
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.77
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,63.62
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,63.62
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.62
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,63.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,63.38
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,57.25
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,57.38
931355,Hampshire Close,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84204
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91705
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94284
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95004
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9678
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93225
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96698
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90622
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8949600000000001
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96295
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95215
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24886
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97891
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97549
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96606
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.81
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.5
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.53
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.55
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,46.38
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,49.88
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,56.75
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,57.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.88
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,58.62
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,58.75
931355,Hampshire Close,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8619399999999999
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93503
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96289
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95163
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91806
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93207
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91064
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8808299999999999
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95233
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.321
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.63
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.44
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96603
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95044
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.03
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.05
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,46.62
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,46.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,63.75
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,63.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,55.62
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,55.75
931355,Hampshire Close,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.893
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9335
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95892
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94275
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99619
