Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95779
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94458
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97989
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8816200000000001
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97348
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95267
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32485
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95914
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96097
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95886
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
931355,Hampshire Close,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.77
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.78
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.94
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,51.25
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,51.38
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,104.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,105.75
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,105.12
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,61.5
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,61.62
931355,Hampshire Close,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91379
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94769
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94763
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96182
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95682
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94675
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95166
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92151
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89239
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.75
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96698
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29598
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.13
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.06
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.19
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9458
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96524
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96408
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
931355,Hampshire Close,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.03
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,51.25
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,51.5
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,62.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,62.5
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,60.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,60.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.38
931355,Hampshire Close,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9129
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9256
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92905
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93848
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96368
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95898
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95547
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91647
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8762200000000001
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96957
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95508
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24132
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97021
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9599
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97577
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.91
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,54.88
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,59.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,57.38
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,66.12
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,66.5
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,66.25
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,59.5
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,60.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.75
931355,Hampshire Close,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91131
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93967
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92886
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94427
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9527
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95651
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9812
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95993
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95978
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27941
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
