Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98483
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96988
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.14
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.16
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.48
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.48
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,50.38
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,50.5
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,70.25
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,70.38
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,67.12
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,67.5
931355,Hampshire Close,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,67.38
931355,Hampshire Close,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91583
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96335
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93588
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94623
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95013
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91202
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95453
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28069
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.69
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.37
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.94
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97281
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95959
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9642
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.33
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.38
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.75
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.77
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,55.62
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,56.25
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,72.12
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,72.5
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.25
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,71.75
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,71.88
931355,Hampshire Close,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
931355,Hampshire Close,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91321
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94684
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95023
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98038
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93536
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.81
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95547
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93338
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81729
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96686
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9527
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11672
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98166
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97522
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95477
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.33
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.36
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.7
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.73
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.73
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,53.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,53.5
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,72.25
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,72.62
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,72.38
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,55.62
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,55.62
931355,Hampshire Close,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91794
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94983
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9425
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95416
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9411
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91794
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8595299999999999
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96347
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95517
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28002
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9819
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98459
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93796
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.19
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.66
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.69
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.73
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,65.62
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,65.75
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.75
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,72.75
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,72.88
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,72.75
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,55.5
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,55.5
931355,Hampshire Close,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
