Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91098
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97498
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94485
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96081
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96609
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94372
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95187
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92004
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8893700000000001
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95041
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37295
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.31
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97269
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97821
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97385
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
931355,Hampshire Close,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.61
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.33
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.34
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,72.88
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,73.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,74.5
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,75.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.75
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,69.38
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,69.5
931355,Hampshire Close,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.38
931355,Hampshire Close,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.19
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8930299999999999
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94522
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89786
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95798
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95831
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93722
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9902
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8992
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96228
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9501
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5411
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.63
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94958
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94913
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
931355,Hampshire Close,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.64
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,71.5
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,71.62
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.62
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,76.5
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,76.88
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.75
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,98.25
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,98.38
931355,Hampshire Close,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,98.25
931355,Hampshire Close,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90271
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96829
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91894
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95727
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95303
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94379
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98367
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98502
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89502
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96158
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95413
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37014
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.25
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.69
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.06
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93194
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94247
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96341
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,82.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,82.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,82.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,75.62
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,75.88
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,75.88
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,64.38
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,72.62
931355,Hampshire Close,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
931355,Hampshire Close,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94757
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96475
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95196
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95959
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96173
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98499
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98337
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93182
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90594
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
