Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97565
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95056
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33825
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90045
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95312
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97003
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
931355,Hampshire Close,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.73
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.75
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.33
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.34
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,90.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,90.5
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,81.75
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,82.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,81.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,89.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,92.88
931355,Hampshire Close,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,91.38
931355,Hampshire Close,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.901
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96863
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93433
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94046
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95123
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98239
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97552
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86926
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96048
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95239
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3156
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.81
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.25
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.56
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94464
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93378
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
931355,Hampshire Close,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.12
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,96.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,96.38
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.25
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,77.75
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,78.12
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,77.88
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,81.25
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,81.25
931355,Hampshire Close,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,81.25
931355,Hampshire Close,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8875700000000001
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96646
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93936
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96005
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97452
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96072
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98248
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91968
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95422
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16172999999999998
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.81
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.63
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95398
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94031
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96188
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.27
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.28
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.73
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,89.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,89.38
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.25
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,88.5
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,88.5
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,71.75
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,71.88
931355,Hampshire Close,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,71.75
931355,Hampshire Close,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.93
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8844299999999999
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97134
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94369
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91363
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95654
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9761
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98056
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99002
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96457
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43124
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.06
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.13
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.44
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92792
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94644
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98999
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
931355,Hampshire Close,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.02
