Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.2
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,79.5
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,79.75
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,79.62
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,88.75
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,89.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,88.88
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,124.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,124.38
931355,Hampshire Close,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,124.25
931355,Hampshire Close,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88592
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96909
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93909
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91971
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96289
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97958
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.983
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9002399999999999
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96597
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95447
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49258
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94965
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99573
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.75
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,57.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.88
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.58
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,91.62
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,91.88
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,91.75
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,93.38
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,93.88
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.62
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,108.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,108.12
931355,Hampshire Close,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.62
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8744799999999999
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97873
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94232
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93652
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97681
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96921
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9443
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98181
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91382
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96771
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4230600000000001
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.94
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94778
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93503
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,79.12
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,79.25
931355,Hampshire Close,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.12
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.7
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.73
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.06
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.62
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,83.88
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,84.38
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,84.12
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,113.75
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,114.12
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.88
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,129.5
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,129.75
931355,Hampshire Close,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.62
931355,Hampshire Close,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8952899999999999
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97284
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9631
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93979
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96536
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99057
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94446
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99194
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96158
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32946
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.62
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.56
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9169
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93787
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94528
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
931355,Hampshire Close,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.23
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.27
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.69
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.75
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,74.5
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,74.62
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,91.5
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,92.5
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,118.25
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,118.38
931355,Hampshire Close,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,118.38
931355,Hampshire Close,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8977
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97424
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94037
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94937
