Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98413
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96786
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95264
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90976
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96915
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9527
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30361
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.5
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.69
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95508
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99322
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97073
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.5
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.47
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.53
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,74.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,74.25
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.12
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,116.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,116.12
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,105.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,105.88
931355,Hampshire Close,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.75
931355,Hampshire Close,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8739899999999999
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98196
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92807
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98611
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97302
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97586
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93124
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94104
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96475
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95727
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41753
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96234
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98923
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96521
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,77.38
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,77.5
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.38
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
931355,Hampshire Close,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.94
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,38.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,120.5
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,120.88
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.75
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,156.12
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,156.88
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,156.5
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,89.88
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,90.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90494
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9826
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94684
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98373
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97256
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99268
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96237
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90567
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95468
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41994
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.37
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98059
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96442
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
931355,Hampshire Close,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.81
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,125.62
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,125.88
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,125.75
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,121.88
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,122.25
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,83.75
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,83.75
931355,Hampshire Close,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.75
931355,Hampshire Close,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92071
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97906
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93472
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98444
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99384
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96139
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97018
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98837
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95636
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3294
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
