Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.13
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.07
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96619
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96735
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95166
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.62
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.12
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
931355,Hampshire Close,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.08
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,131.38
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,131.38
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,131.38
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,126.62
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,127.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,126.75
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,119.62
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,119.75
931355,Hampshire Close,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,119.62
931355,Hampshire Close,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92538
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97967
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93845
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96091
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96423
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95023
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91373
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.69
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18181
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95264
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45498
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.69
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.69
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95969
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98212
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93619
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,81.5
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,81.62
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.62
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.38
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
931355,Hampshire Close,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,117.25
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,117.38
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,117.25
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,103.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,104.25
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,103.38
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,108.75
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,108.88
931355,Hampshire Close,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.88
931355,Hampshire Close,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95148
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9895
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86545
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97855
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95953
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94046
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91089
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25682
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37737
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.81
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.19
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96332
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99078
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.5
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
931355,Hampshire Close,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.78
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,119.62
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,120.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,119.88
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,97.75
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,98.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,97.88
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,85.25
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,85.38
931355,Hampshire Close,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.25
931355,Hampshire Close,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.25
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9332
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97214
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75747
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95267
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99423
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93991
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97766
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91046
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96185
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.62
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19445
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35732
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.31
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98019
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.5
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.75
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.33
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.59
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,102.25
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,102.75
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,102.62
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,121.5
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,122.12
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,121.62
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,78.5
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,78.62
931355,Hampshire Close,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
931355,Hampshire Close,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
