Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92142
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97473
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85455
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94125
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94858
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98886
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91281
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90222
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15456
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3796
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.37
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.44
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96384
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
931355,Hampshire Close,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,94.5
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,95.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,94.75
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,115.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,115.38
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,115.12
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,80.75
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,81.12
931355,Hampshire Close,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,80.88
931355,Hampshire Close,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91702
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99628
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97501
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94501
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99658
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95822
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98312
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99332
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87723
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-96.06
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04231
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95975
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45351
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99127
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98749
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
931355,Hampshire Close,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,40.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,81.12
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,81.5
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,81.38
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,164.25
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,164.38
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,164.25
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,92.5
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,92.62
931355,Hampshire Close,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
931355,Hampshire Close,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,24.44
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9281
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99841
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90298
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93845
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94662
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98535
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92401
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92627
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.87
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16847
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96048
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49398
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.75
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96655
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99527
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98914
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,56.75
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.62
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
931355,Hampshire Close,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.25
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,35.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,97.62
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,98.38
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,141.88
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,143.38
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,145.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,145.62
931355,Hampshire Close,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,145.38
931355,Hampshire Close,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99136
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98883
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83441
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97986
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95578
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98285
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98529
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92792
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8942200000000001
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
