Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.14
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.14
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,101.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,101.12
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,101.12
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,100.25
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,101.62
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,83.62
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,83.75
931355,Hampshire Close,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,83.75
931355,Hampshire Close,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9039
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98672
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8738100000000001
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96991
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96561
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9519
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99203
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97461
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93799
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.56
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12483
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28743
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98383
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98819
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.78
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.48
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,99.12
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,104.88
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,101.12
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,101.75
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,91.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,91.12
931355,Hampshire Close,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91852
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96732
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89804
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95755
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97397
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98685
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97958
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.94
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15413
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32805
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.69
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96793
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.75
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.62
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,100.5
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,102.12
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,101.62
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,103.75
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,103.88
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,103.75
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,95.75
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,96.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,95.88
931355,Hampshire Close,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.06
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95627
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9729
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7962600000000001
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99619
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98227
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96313
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99088
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97989
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91833
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.94
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29821
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95438
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3785
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.44
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96008
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99066
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.38
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.25
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
931355,Hampshire Close,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,143.25
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,144.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.75
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,111.75
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,112.75
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,112.12
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,79.88
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,80.62
931355,Hampshire Close,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,80.25
931355,Hampshire Close,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.87
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92557
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99268
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.69012
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
